Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.67
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.95
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
340869,Marldon Cross Hill,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.38
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.37
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
340869,Marldon Cross Hill,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.07
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.8
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
340869,Marldon Cross Hill,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.18
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.29
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
