Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
340869,Marldon Cross Hill,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.21
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.03
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
340869,Marldon Cross Hill,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.69
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.05
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.88
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
340869,Marldon Cross Hill,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.3
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.44
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.59
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.82
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.86
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.01
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
340869,Marldon Cross Hill,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.58
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
340869,Marldon Cross Hill,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.37
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.69
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
340869,Marldon Cross Hill,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.75
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.56
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
340869,Marldon Cross Hill,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.53
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.31
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
