Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.83
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
340869,Marldon Cross Hill,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
340869,Marldon Cross Hill,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.81
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.22
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.07
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.72
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.73
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
340869,Marldon Cross Hill,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.95
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.46
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.71
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
340869,Marldon Cross Hill,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.12
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.09
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.1
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.11
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
340869,Marldon Cross Hill,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.51
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.7
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.26
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.7
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.21
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.5
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.6
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.79
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.66
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.23
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.8
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.18
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.98
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.93
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
340869,Marldon Cross Hill,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.26
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.94
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.21
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.04
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
