Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
340869,Marldon Cross Hill,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.45
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.19
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.9
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.33
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.89
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.71
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.21
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.11
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.24
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.0
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.1
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.41
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
340869,Marldon Cross Hill,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.65
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.45
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.49
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.34
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.11
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.09
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
340869,Marldon Cross Hill,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.5
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.26
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,40.27
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.6
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,165.9
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.97
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.46
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
340869,Marldon Cross Hill,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.33
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.86
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.3
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.64
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.1
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
340869,Marldon Cross Hill,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.5
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.61
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.23
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.3
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.71
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.12
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
340869,Marldon Cross Hill,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.37
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.2
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.6
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.25
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.66
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
