Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.52
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
340869,Marldon Cross Hill,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.8
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.56
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.71
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.99
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.3
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
340869,Marldon Cross Hill,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.4
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.96
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,32.96
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.3
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.14
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.63
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
340869,Marldon Cross Hill,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.13
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.99
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.47
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.5
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.46
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
340869,Marldon Cross Hill,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.5
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.02
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.52
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.5
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
340869,Marldon Cross Hill,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.11
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.32
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.67
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.19
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
340869,Marldon Cross Hill,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.1
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.84
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.7
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.08
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.54
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.82
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.21
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.06
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.4
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.31
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.2
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.37
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.73
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.3
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
