Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.73
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.49
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.02
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.48
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.4
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.4
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.13
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
340869,Marldon Cross Hill,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.51
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.2
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.79
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.8
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
340869,Marldon Cross Hill,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.35
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.38
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.82
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.79
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
340869,Marldon Cross Hill,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.29
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.7
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.34
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.9
