Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.37
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.61
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.96
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.02
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.56
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340869,Marldon Cross Hill,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.71
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.29
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.08
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.46
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.76
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.6
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.7
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.61
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
