Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.56
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
340869,Marldon Cross Hill,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.23
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.69
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.91
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.02
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.92
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.04
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
340869,Marldon Cross Hill,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.0
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.86
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.18
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.78
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.29
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.29
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
340869,Marldon Cross Hill,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.25
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
