Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.48
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.01
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.97
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
340869,Marldon Cross Hill,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.1
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.82
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
340869,Marldon Cross Hill,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.3
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.36
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.36
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.64
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.33
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.14
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.0
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.4
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
