Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
340869,Marldon Cross Hill,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.09
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.49
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.03
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.06
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.16
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.86
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.86
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
340869,Marldon Cross Hill,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.32
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.02
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.27
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340869,Marldon Cross Hill,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.98
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.21
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.69
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
340869,Marldon Cross Hill,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.87
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.35
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.75
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.7
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
340869,Marldon Cross Hill,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.29
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,25.76
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,86.3
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.6
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
