Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.48
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.24
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.75
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.85
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.08
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.84
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.43
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.5
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.01
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.38
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.09
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.2
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
340869,Marldon Cross Hill,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.2
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.94
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
340869,Marldon Cross Hill,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.46
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.57
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.28
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
340869,Marldon Cross Hill,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.6
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.81
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.27
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.97
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.07
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
340869,Marldon Cross Hill,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.29
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.76
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,106.4
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
