Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.16
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.57
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.56
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.77
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.68
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
340869,Marldon Cross Hill,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.06
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.61
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.4
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.27
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.1
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.43
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.94
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.58
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.2
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.68
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.08
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.51
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.39
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.77
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.7
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
340869,Marldon Cross Hill,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.77
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
