Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.66
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.1
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.4
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.05
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.2
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
