Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.23
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.9
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
