Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.88
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.73
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.65
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.5
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
