Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
