Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.56
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.7
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
