Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.98
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.66
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.98
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
