Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.47
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.25
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.64
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.97
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.15
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.73
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.83
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
340869,Marldon Cross Hill,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.09
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
340869,Marldon Cross Hill,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.78
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
340869,Marldon Cross Hill,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.31
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
