Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
340869,Marldon Cross Hill,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.49
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.42
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.65
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
340869,Marldon Cross Hill,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
340869,Marldon Cross Hill,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340869,Marldon Cross Hill,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.47
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.65
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.46
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.63
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.32
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.96
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
340869,Marldon Cross Hill,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.47
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
