Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
340869,Marldon Cross Hill,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.16
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.65
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
340869,Marldon Cross Hill,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.99
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.34
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.45
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
340869,Marldon Cross Hill,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.74
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.46
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.74
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.35
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.97
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
340869,Marldon Cross Hill,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.51
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
340869,Marldon Cross Hill,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.8
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.3
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.42
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
340869,Marldon Cross Hill,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.51
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.5
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.0
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.81
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
340869,Marldon Cross Hill,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.59
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.88
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.69
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
