Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.83
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
340869,Marldon Cross Hill,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.07
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.29
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.91
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.95
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
340869,Marldon Cross Hill,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.35
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.87
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.69
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.4
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
340869,Marldon Cross Hill,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.83
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,35.45
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.7
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.3
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.97
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.9
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.81
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.09
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
340869,Marldon Cross Hill,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.25
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.77
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.1
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.4
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
340869,Marldon Cross Hill,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.34
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,36.14
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.2
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.57
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.04
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
340869,Marldon Cross Hill,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.66
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.02
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.0
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.8
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.12
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.32
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.37
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.22
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
340869,Marldon Cross Hill,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,33.86
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.89
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,139.1
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.1
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.25
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
