Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.02
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.6
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
340869,Marldon Cross Hill,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,28.22
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.71
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.6
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.23
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.7
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.84
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
340869,Marldon Cross Hill,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.68
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.44
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.3
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.59
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.96
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.43
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
340869,Marldon Cross Hill,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.17
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.28
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.11
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.8
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.17
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
340869,Marldon Cross Hill,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.79
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.34
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
340869,Marldon Cross Hill,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.55
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
340869,Marldon Cross Hill,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.43
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.95
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.8
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.71
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
340869,Marldon Cross Hill,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.52
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.94
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.76
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
340869,Marldon Cross Hill,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.37
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.84
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
