Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.57
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.33
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
340869,Marldon Cross Hill,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.15
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.03
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.87
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
340869,Marldon Cross Hill,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.16
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.08
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.57
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.99
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.01
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340869,Marldon Cross Hill,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.26
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.0
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.06
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.69
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.83
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.6
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.39
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.16
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
340869,Marldon Cross Hill,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.29
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.93
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.0
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.92
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.96
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
