Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.5
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.97
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.7
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.07
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
340869,Marldon Cross Hill,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.34
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.5
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.75
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.35
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.62
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.02
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.54
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.91
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.06
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.05
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.15
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.07
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.0
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
340869,Marldon Cross Hill,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.6
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.77
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.31
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.94
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
340869,Marldon Cross Hill,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.32
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.95
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.1
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.64
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
340869,Marldon Cross Hill,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.64
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.69
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.42
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
