Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
340869,Marldon Cross Hill,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.97
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.51
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
340869,Marldon Cross Hill,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.13
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.92
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.64
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.81
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.15
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.55
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.41
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
340869,Marldon Cross Hill,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.76
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.04
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.0
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.21
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.75
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.93
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.7
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.24
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.72
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.65
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.47
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.2
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.09
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.15
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.38
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.74
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.3
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,56.23
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.83
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
340869,Marldon Cross Hill,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.35
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,113.0
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.6
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,29.85
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.23
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.5
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.7
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
