Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.79
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
340869,Marldon Cross Hill,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.68
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.07
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.3
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.7
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.52
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
340869,Marldon Cross Hill,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.82
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.56
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.16
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.75
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
340869,Marldon Cross Hill,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,28.38
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.7
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,117.0
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.2
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.68
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
340869,Marldon Cross Hill,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.8
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.55
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.7
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.47
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.19
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.85
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
340869,Marldon Cross Hill,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.63
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.67
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.3
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
340869,Marldon Cross Hill,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.92
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.41
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.08
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.94
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.05
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.23
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.9
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.38
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
340869,Marldon Cross Hill,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.13
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.59
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.8
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
