Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.06
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.11
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
340869,Marldon Cross Hill,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.61
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.18
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.9
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.72
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
340869,Marldon Cross Hill,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.41
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.89
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.1
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.18
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.04
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.47
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.93
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
340869,Marldon Cross Hill,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.08
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,120.2
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.57
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
340869,Marldon Cross Hill,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.34
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.03
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.9
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
340869,Marldon Cross Hill,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.84
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.7
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
