Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
340869,Marldon Cross Hill,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.07
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.84
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.2
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
340869,Marldon Cross Hill,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.25
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.95
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.29
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
340869,Marldon Cross Hill,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.16
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.77
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.75
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.3
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
340869,Marldon Cross Hill,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.93
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.66
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.05
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
340869,Marldon Cross Hill,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.03
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.1
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.91
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.72
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.5
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.95
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
340869,Marldon Cross Hill,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.2
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.65
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.8
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.71
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
