Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.64
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.38
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.03
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.95
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.8
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
340869,Marldon Cross Hill,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.68
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.03
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.0
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.35
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.04
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.03
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.92
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.25
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
