Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
