Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
340869,Marldon Cross Hill,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
