Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.04
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.18
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.34
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.71
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
