Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.35
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.44
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
