Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.51
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.79
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.74
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
