Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.2
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
