Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
340869,Marldon Cross Hill,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.56
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.32
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
340869,Marldon Cross Hill,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.03
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.92
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.11
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.97
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
340869,Marldon Cross Hill,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.59
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.31
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.67
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.65
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.34
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.99
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.37
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.0
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.7
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
