Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.43
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
340869,Marldon Cross Hill,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.06
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.87
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
340869,Marldon Cross Hill,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.4
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.33
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.2
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
340869,Marldon Cross Hill,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.56
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.88
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.8
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.64
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.78
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.43
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.84
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.7
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
340869,Marldon Cross Hill,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.58
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.96
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.13
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.6
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.02
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
340869,Marldon Cross Hill,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.53
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.77
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.26
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.7
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.8
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.25
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
340869,Marldon Cross Hill,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.91
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.2
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.23
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
340869,Marldon Cross Hill,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.03
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.52
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.9
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.7
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
