Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
340869,Marldon Cross Hill,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.03
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.92
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.61
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
340869,Marldon Cross Hill,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.43
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.87
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,22.06
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.2
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.54
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
340869,Marldon Cross Hill,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,30.65
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.55
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,126.7
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.5
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
340869,Marldon Cross Hill,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,32.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,20.28
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.7
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.1
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.6
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
340869,Marldon Cross Hill,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.91
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,124.1
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.4
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.83
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
340869,Marldon Cross Hill,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.88
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.3
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,123.5
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.06
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.08
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
340869,Marldon Cross Hill,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,31.66
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.73
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.3
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.2
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.88
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
340869,Marldon Cross Hill,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.57
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.23
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.3
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
