Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.72
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
340869,Marldon Cross Hill,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.89
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,22.98
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,103.5
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,183.9
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.9
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.4
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
340869,Marldon Cross Hill,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,43.02
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.24
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.93
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,82.6
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,176.9
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.6
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.9
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.93
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
340869,Marldon Cross Hill,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,28.62
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.61
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.8
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.71
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.19
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.16
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
340869,Marldon Cross Hill,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.24
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.32
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.2
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.3
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.42
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.74
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
340869,Marldon Cross Hill,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,30.73
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.08
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.63
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,128.2
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,123.0
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.17
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.32
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.6
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.16
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.92
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
340869,Marldon Cross Hill,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.91
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,34.74
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,44.19
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,100.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,181.5
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.49
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.32
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,27.69
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,35.5
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.1
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.77
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
340869,Marldon Cross Hill,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.09
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,37.77
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,76.7
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,155.6
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
