Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.85
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.49
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
340869,Marldon Cross Hill,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.78
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,40.43
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.5
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.8
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
340869,Marldon Cross Hill,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.4
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.05
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,40.19
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.0
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.97
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.84
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.09
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.31
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
340869,Marldon Cross Hill,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.39
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,26.17
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,37.83
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.8
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,157.1
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.41
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.53
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.43
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.11
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
340869,Marldon Cross Hill,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.96
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,38.46
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.2
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,159.1
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.62
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.59
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.9
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.25
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.86
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
340869,Marldon Cross Hill,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,28.65
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.62
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.06
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,119.6
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.51
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.38
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.38
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.92
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
340869,Marldon Cross Hill,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.76
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,33.62
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.1
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.0
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.84
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.41
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.89
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
340869,Marldon Cross Hill,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.49
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.56
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.4
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.9
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.23
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.68
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
340869,Marldon Cross Hill,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
