Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,29.66
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.5
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.0
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.2
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.73
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.8
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.74
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.41
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
340869,Marldon Cross Hill,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.18
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.4
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.0
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.5
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.13
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
340869,Marldon Cross Hill,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.46
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.69
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.7
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.44
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.53
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.1
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
340869,Marldon Cross Hill,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.91
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.54
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.29
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.7
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.07
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.76
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
340869,Marldon Cross Hill,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.64
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.83
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.08
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.8
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.6
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.7
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.28
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
340869,Marldon Cross Hill,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.91
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,23.5
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.2
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.3
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.97
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.39
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.17
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
340869,Marldon Cross Hill,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.81
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.93
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.78
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
340869,Marldon Cross Hill,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.38
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.83
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.03
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
