Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.65
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.43
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.62
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.62
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
340869,Marldon Cross Hill,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.96
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.78
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.42
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.34
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.01
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.93
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.7
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.32
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.62
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
340869,Marldon Cross Hill,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.49
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.74
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.2
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.1
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.68
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.77
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
340869,Marldon Cross Hill,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.21
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.55
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.99
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.26
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.85
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
340869,Marldon Cross Hill,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.29
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.29
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.0
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.87
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.32
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.2
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
