Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
340869,Marldon Cross Hill,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.82
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.8
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.63
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.01
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.8
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.64
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.61
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.5
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.08
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
340869,Marldon Cross Hill,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.08
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.58
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.1
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
340869,Marldon Cross Hill,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.19
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.8
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.79
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.82
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.5
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.13
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.94
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.63
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
340869,Marldon Cross Hill,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.92
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.7
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.1
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.23
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
340869,Marldon Cross Hill,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.12
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.0
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.7
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.23
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
340869,Marldon Cross Hill,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.66
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.83
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.64
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.32
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
