Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.29
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.65
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.36
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.32
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.9
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.83
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
340869,Marldon Cross Hill,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.83
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.99
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.9
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.2
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
340869,Marldon Cross Hill,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.46
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.14
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.9
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.12
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.58
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
340869,Marldon Cross Hill,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.71
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.06
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.02
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.35
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
340869,Marldon Cross Hill,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.41
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,22.64
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.3
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.3
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.3
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
340869,Marldon Cross Hill,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.78
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.95
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,30.9
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.7
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.38
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.09
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.72
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.43
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.22
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.52
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
