Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
340869,Marldon Cross Hill,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.77
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.39
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
340869,Marldon Cross Hill,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.64
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.84
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.4
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
340869,Marldon Cross Hill,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.55
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.76
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.9
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.24
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.74
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.22
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.41
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.1
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.47
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
340869,Marldon Cross Hill,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.87
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.12
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.9
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.93
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
340869,Marldon Cross Hill,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.99
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.6
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.9
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.26
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.57
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.77
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.89
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
340869,Marldon Cross Hill,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.34
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.78
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.1
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.4
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.18
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
340869,Marldon Cross Hill,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.2
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.2
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.5
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
