Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
340869,Marldon Cross Hill,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.48
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.83
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
340869,Marldon Cross Hill,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.76
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.29
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.5
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.71
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.4
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.56
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.73
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.08
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.4
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.06
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.64
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
340869,Marldon Cross Hill,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.54
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.86
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.5
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.08
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
340869,Marldon Cross Hill,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.08
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
