Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
340869,Marldon Cross Hill,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.89
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
340869,Marldon Cross Hill,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
340869,Marldon Cross Hill,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.3
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
340869,Marldon Cross Hill,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.16
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
340869,Marldon Cross Hill,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.36
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
