Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
340869,Marldon Cross Hill,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.93
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.3
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.51
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.23
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.06
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.02
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.97
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.48
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
