Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
340869,Marldon Cross Hill,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.57
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.78
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.57
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.08
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.37
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.93
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
