Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
340869,Marldon Cross Hill,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.87
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.57
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.29
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
340869,Marldon Cross Hill,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
