Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.31
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.04
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.32
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
340869,Marldon Cross Hill,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.08
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.57
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.03
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
