Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.52
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.8
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.64
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.86
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.27
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.92
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.28
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.49
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
340869,Marldon Cross Hill,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.24
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.29
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340869,Marldon Cross Hill,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.92
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.8
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340869,Marldon Cross Hill,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
