Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
340869,Marldon Cross Hill,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.66
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.31
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
340869,Marldon Cross Hill,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.01
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
340869,Marldon Cross Hill,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.23
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.88
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.73
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.48
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.2
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
340869,Marldon Cross Hill,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.27
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
