Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
340869,Marldon Cross Hill,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.54
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.12
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.46
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.1
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
340869,Marldon Cross Hill,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.8
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.57
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.36
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.82
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.2
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.84
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.41
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.71
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
340869,Marldon Cross Hill,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.2
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.97
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.14
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.8
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.75
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.07
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.52
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.41
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.96
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.08
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
340869,Marldon Cross Hill,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.16
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.24
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.98
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.53
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.4
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.3
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.49
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
340869,Marldon Cross Hill,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.57
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.95
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.79
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.5
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.7
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.92
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.04
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
340869,Marldon Cross Hill,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.81
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.97
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.5
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
