Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.86
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
340869,Marldon Cross Hill,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.05
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,28.71
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.8
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
340869,Marldon Cross Hill,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.04
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,24.34
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.1
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.0
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
340869,Marldon Cross Hill,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.79
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.19
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.4
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.59
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.81
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
340869,Marldon Cross Hill,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.75
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,23.48
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.48
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
340869,Marldon Cross Hill,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.36
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.68
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.4
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.85
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.78
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.84
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
340869,Marldon Cross Hill,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.19
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.68
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.33
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.2
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.73
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.04
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
340869,Marldon Cross Hill,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.85
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.58
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.32
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.9
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.5
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.02
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.77
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.13
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,26.4
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.9
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,108.7
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
