Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.96
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.28
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
340869,Marldon Cross Hill,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-3.15
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.53
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.81
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.5
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.28
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
340869,Marldon Cross Hill,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.83
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.63
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.4
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.7
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.97
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
340869,Marldon Cross Hill,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.43
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.22
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.0
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.76
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.41
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.3
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.11
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.62
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.68
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
340869,Marldon Cross Hill,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.64
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.26
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.9
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.3
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.28
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.08
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.1
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.3
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.13
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
340869,Marldon Cross Hill,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.21
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.67
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.6
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.45
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.7
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
340869,Marldon Cross Hill,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.47
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.02
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.9
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.7
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.01
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.85
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.53
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
340869,Marldon Cross Hill,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.86
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,28.04
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.6
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.85
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.4
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.5
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.27
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
340869,Marldon Cross Hill,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,30.06
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
