Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,32.73
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,69.4
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,125.9
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.7
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.27
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.71
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.1
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
340869,Marldon Cross Hill,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.67
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,37.41
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.55
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.59
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,154.6
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.19
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.36
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
340869,Marldon Cross Hill,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.86
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,34.56
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,34.66
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,144.4
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.1
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.19
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.9
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.1
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.3
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
340869,Marldon Cross Hill,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,26.8
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.11
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,38.6
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.3
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,159.6
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.72
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.87
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.8
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
340869,Marldon Cross Hill,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,27.42
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.35
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,38.06
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,157.3
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.36
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.75
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
340869,Marldon Cross Hill,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.96
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.53
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,42.37
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,78.4
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.5
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,175.4
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.44
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.26
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.13
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
340869,Marldon Cross Hill,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.92
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,42.39
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,85.2
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,175.3
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.13
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.57
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
340869,Marldon Cross Hill,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.52
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.91
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.01
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.5
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.75
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.9
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.5
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.2
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.76
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
