Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
340869,Marldon Cross Hill,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.47
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.0
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.2
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.8
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.46
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.4
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.42
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.86
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
340869,Marldon Cross Hill,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.43
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.41
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.3
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
340869,Marldon Cross Hill,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.02
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.1
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.01
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
340869,Marldon Cross Hill,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.24
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.5
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.85
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
340869,Marldon Cross Hill,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.65
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.08
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.27
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.9
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.6
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.3
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
340869,Marldon Cross Hill,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.19
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.09
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.57
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.4
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
340869,Marldon Cross Hill,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.55
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.77
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.7
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.0
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
340869,Marldon Cross Hill,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.6
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.9
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
