Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
340869,Marldon Cross Hill,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.4
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.89
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.73
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
340869,Marldon Cross Hill,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.05
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.85
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
340869,Marldon Cross Hill,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.31
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.19
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.62
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.9
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.06
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.61
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.84
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
340869,Marldon Cross Hill,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
340869,Marldon Cross Hill,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.37
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
340869,Marldon Cross Hill,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.99
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
340869,Marldon Cross Hill,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.56
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.28
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.82
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
