Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
340869,Marldon Cross Hill,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.03
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.38
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.53
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.11
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.6
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.08
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.49
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
340869,Marldon Cross Hill,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.26
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
340869,Marldon Cross Hill,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.79
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.46
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.2
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
340869,Marldon Cross Hill,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.66
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.79
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
340869,Marldon Cross Hill,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.32
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
340869,Marldon Cross Hill,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.02
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
