Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.46
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.44
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.68
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.09
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.99
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.01
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.14
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
340869,Marldon Cross Hill,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.99
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.33
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.31
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.8
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.76
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
340869,Marldon Cross Hill,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.84
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.26
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.03
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
340869,Marldon Cross Hill,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.23
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.7
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.03
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.68
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
340869,Marldon Cross Hill,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.55
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.68
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.6
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.88
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.57
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
340869,Marldon Cross Hill,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
340869,Marldon Cross Hill,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.83
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.28
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.0
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.53
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
