Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
340869,Marldon Cross Hill,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.6
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.13
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.1
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.7
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.48
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
340869,Marldon Cross Hill,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.22
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.35
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.6
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.7
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
340869,Marldon Cross Hill,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.94
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
340869,Marldon Cross Hill,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.88
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.2
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.54
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.6
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.31
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.72
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.6
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.74
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
340869,Marldon Cross Hill,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.05
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.3
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.82
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
340869,Marldon Cross Hill,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.8
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.5
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
