Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.29
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340869,Marldon Cross Hill,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.71
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.31
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.01
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340869,Marldon Cross Hill,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.3
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.98
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.8
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340869,Marldon Cross Hill,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.91
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.9
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.4
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.27
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
340869,Marldon Cross Hill,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.01
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.14
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
340869,Marldon Cross Hill,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.43
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.22
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.4
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.4
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
340869,Marldon Cross Hill,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.91
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.95
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.2
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.8
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.44
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
340869,Marldon Cross Hill,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.84
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.83
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.7
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.6
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.82
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.06
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
340869,Marldon Cross Hill,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.39
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
340869,Marldon Cross Hill,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
